Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,feeder,10.0,N Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,feeder,10.0,N Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,feeder,10.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
