Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.65
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,3.65
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,5.09
