Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.85
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,34.3
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,7.85
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,34.3
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,2.93
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,6.7
