Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,3.09
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,feeder,10.0,N Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,feeder,10.0,N Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,busbar,,L3 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,busbar,,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,busbar,,N Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,busbar,,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-04 11:00:00+00:00,busbar,,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,feeder,10.0,N Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,feeder,10.0,N Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
