Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.2
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,0.2
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
