Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
