Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,2.2
