Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,4.74
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.29
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
