Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.2
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,0.2
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.63
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,4.63
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.2
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,0.2
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,0.23
