Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,60.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,50.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.48
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.05
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,40.0,N Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,30.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
