Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,30.9
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,11.14
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,8.82
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,12.44
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,39.7
315393,Kinnerton Way,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,60.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,50.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.97
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.35
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,40.0,N Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.6
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,30.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,30.9
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,13.07
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,8.1
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,13.93
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,38.5
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
315393,Kinnerton Way,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,50.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.7
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,40.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,30.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.16
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,31.0
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,13.48
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,7.86
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,12.5
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,53.1
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,35.6
315393,Kinnerton Way,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,60.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,50.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.81
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,40.0,N Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,30.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,31.0
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,6.47
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,8.96
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,14.09
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
315393,Kinnerton Way,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,59.9
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,60.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.83
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,50.0,N Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,29.5
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.37
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,40.0,N Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.79
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,30.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.45
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,31.0
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,6.9
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,15.6
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,15.74
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,68.3
315393,Kinnerton Way,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,67.3
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,50.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.34
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,40.0,N Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,30.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,31.0
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,7.03
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,10.45
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,14.88
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,46.3
315393,Kinnerton Way,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,60.0,N Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,50.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.04
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,40.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,30.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,31.0
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,7.92
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,9.81
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,10.59
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,35.9
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,43.5
315393,Kinnerton Way,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,46.5
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,60.0,N Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.29
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.02
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,50.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.14
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,40.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,30.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.3
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,31.0
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.07
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,14.55
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,10.53
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,8.1
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,54.4
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
315393,Kinnerton Way,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,36.1
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
