Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.22
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,50.0,N Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,40.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,30.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.41
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,40.2
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,12.72
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,12.15
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,8.05
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,52.4
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,54.7
315393,Kinnerton Way,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,35.4
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,60.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,50.0,N Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,40.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,30.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,5.72
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,9.44
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,9.3
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,40.2
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,28.1
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,42.2
315393,Kinnerton Way,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,41.0
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,60.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.33
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,50.0,N Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.7
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,40.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,30.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,7.98
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,12.17
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,7.75
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,44.8
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,52.9
315393,Kinnerton Way,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,35.1
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,60.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,60.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,50.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.15
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,40.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,30.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,6.7
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,12.34
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,7.94
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
315393,Kinnerton Way,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,60.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.74
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,50.0,N Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.25
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,40.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,10.91
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,14.16
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,10.99
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,40.2
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,50.4
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
315393,Kinnerton Way,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,60.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,60.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.59
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,50.0,N Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.02
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.87
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,40.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.94
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,30.0,N Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,31.2
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,11.74
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,18.29
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,9.43
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,52.0
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,79.4
315393,Kinnerton Way,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,41.3
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,50.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.47
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,40.0,N Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.9
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.96
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,31.2
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,8.41
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,14.02
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,13.27
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,37.9
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,41.1
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
315393,Kinnerton Way,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,60.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,60.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,50.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.12
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,40.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
