Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.29
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,26.7
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,9.08
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,16.44
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,16.36
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,43.7
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,70.3
315393,Kinnerton Way,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,60.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,60.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,60.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,50.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.35
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.51
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,40.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.48
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,43.3
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.6
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,8.54
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,14.55
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,23.03
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,48.0
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
315393,Kinnerton Way,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,60.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,60.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,60.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,50.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.13
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.18
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,40.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,30.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.08
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,7.36
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,13.94
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,18.3
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,33.9
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,60.3
315393,Kinnerton Way,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,77.7
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,60.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,60.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,60.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,50.0,N Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.7
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.85
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,40.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,7.43
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,13.88
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,12.75
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,42.6
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,34.3
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
315393,Kinnerton Way,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,54.5
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,60.0,L3 Active Power,kW,5.09
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,60.0,N Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,60.0,L3 Current (RMS),A,28.8
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,60.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,60.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,50.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.09
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,40.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,30.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,31.4
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,11.39
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,12.51
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,11.35
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,46.0
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,53.3
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,54.2
315393,Kinnerton Way,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,49.1
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,60.0,L3 Active Power,kW,4.69
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,60.0,N Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,60.0,L3 Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,60.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,60.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.87
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,50.0,N Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.55
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.14
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,40.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,30.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,31.4
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,12.39
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,14.28
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,10.45
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,53.2
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,56.1
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
315393,Kinnerton Way,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,60.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,60.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.95
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,50.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.13
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,40.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,30.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,31.4
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,7.07
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,14.52
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,12.02
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,32.8
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
315393,Kinnerton Way,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,60.0,L2 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,60.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,60.0,L2 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,60.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,50.0,N Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.75
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,40.0,N Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,30.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.69
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,39.7
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,31.4
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,12.3
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,14.45
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,13.84
