Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,49.9
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,56.9
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,62.8
315393,Kinnerton Way,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,60.0,L1 Active Power,kW,8.52
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,60.0,N Current (RMS),A,33.7
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,60.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,60.0,L1 Current (RMS),A,38.1
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,50.0,N Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.82
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.32
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,40.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,30.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.53
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,54.8
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.2
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,31.4
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,17.64
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,16.94
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,18.13
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,58.6
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,74.5
315393,Kinnerton Way,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,60.0,L1 Active Power,kW,4.28
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,60.0,N Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,60.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,60.0,L2 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,60.0,L1 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,50.0,N Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.78
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,40.0,N Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.5
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,30.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.92
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,45.4
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,31.5
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,13.73
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,18.78
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,9.9
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,63.6
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
315393,Kinnerton Way,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,60.0,L3 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,60.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,60.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,60.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.61
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,50.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.68
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,40.0,N Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,31.5
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,8.45
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,17.78
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,7.47
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,50.3
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,39.5
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,76.5
315393,Kinnerton Way,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,60.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,60.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,60.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,50.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.59
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,40.0,N Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,30.0,N Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,31.5
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,6.76
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,17.75
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,7.48
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,51.3
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,33.7
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
315393,Kinnerton Way,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,60.0,L3 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,60.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,60.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,60.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,60.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.96
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,50.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.98
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.81
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,40.0,N Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,52.0
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,30.0,N Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,31.5
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,7.42
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,22.67
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,10.5
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,55.9
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,36.5
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,97.1
315393,Kinnerton Way,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,60.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,60.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.58
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,50.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.66
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.79
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,40.0,N Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,69.6
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,30.0,N Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,31.5
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,10.16
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,28.81
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,11.67
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,68.8
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,121.4
315393,Kinnerton Way,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,50.6
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,60.0,L2 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,60.0,L1 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,60.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,60.0,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,60.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,60.0,L1 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.35
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.8
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,50.0,N Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.04
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.87
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,40.0,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,30.0,N Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.05
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,31.5
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,9.35
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,26.99
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,13.67
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,62.4
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,115.1
315393,Kinnerton Way,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,60.0,L3 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,60.0,L2 Active Power,kW,3.78
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,60.0,L1 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,60.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,60.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,60.0,L2 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,60.0,L1 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.43
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,50.0,N Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.81
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.32
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
