Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,40.0,N Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,30.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.16
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,31.6
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,13.83
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,26.68
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,12.99
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,72.6
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,112.6
315393,Kinnerton Way,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.34
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,60.0,L3 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,60.0,L1 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,60.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,60.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,60.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,60.0,L1 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.17
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,50.0,N Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.5
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.91
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.33
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.44
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,40.0,N Current (RMS),A,30.3
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,54.1
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,30.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.01
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,31.6
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,18.21
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,22.54
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,12.4
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,71.6
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,77.8
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,95.4
315393,Kinnerton Way,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,52.9
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,60.0,L3 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,60.0,L1 Active Power,kW,3.88
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,60.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,60.0,L3 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,60.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,60.0,L1 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.8
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.7
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,50.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.46
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.14
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,40.0,N Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,52.0
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,30.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.86
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.88
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,36.9
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,31.6
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,21.12
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,25.18
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,17.33
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,62.6
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,91.8
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,107.2
315393,Kinnerton Way,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,60.0,L3 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,60.0,L1 Active Power,kW,4.93
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,60.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,60.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,60.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,60.0,L1 Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.66
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.36
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,50.0,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.56
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.78
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,40.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.78
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.03
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,29.7
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,31.6
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,17.82
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,20.06
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,15.58
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,55.1
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,79.7
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
315393,Kinnerton Way,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,67.1
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,60.0,L1 Active Power,kW,7.5
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,60.0,N Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,60.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,60.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,60.0,L1 Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,50.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.83
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.74
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,40.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,31.6
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,11.96
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,14.8
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,14.15
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,39.0
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,53.8
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
315393,Kinnerton Way,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,60.0,L1 Active Power,kW,3.49
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,60.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,60.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,60.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,60.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,50.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.77
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.5
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,40.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,30.0,N Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,31.6
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,12.33
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,13.49
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,10.91
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,41.3
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
315393,Kinnerton Way,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,47.1
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.34
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,60.0,L3 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,60.0,L2 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,60.0,L1 Active Power,kW,4.4
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,60.0,N Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,60.0,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,60.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,60.0,L1 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.22
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,50.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.77
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.29
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.03
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,40.0,N Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,30.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.58
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,33.9
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,31.6
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,16.93
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,26.65
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,14.62
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,63.1
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
315393,Kinnerton Way,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,60.0,L3 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,60.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,60.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,60.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,60.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.77
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.96
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,50.0,N Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.68
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.03
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.9
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,40.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,30.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.23
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
