Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,31.6
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,13.68
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,20.26
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,12.81
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,60.4
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
315393,Kinnerton Way,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,55.3
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,60.0,L2 Active Power,kW,3.9
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,60.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,60.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,60.0,L2 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,60.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.14
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,50.0,N Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.38
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.62
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.91
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,40.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.48
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,30.0,N Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,31.6
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,9.34
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,22.71
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,9.13
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,65.7
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,97.5
315393,Kinnerton Way,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,40.3
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,60.0,L2 Active Power,kW,8.21
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,60.0,N Current (RMS),A,39.0
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,60.0,L2 Current (RMS),A,40.1
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,50.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.38
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.83
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,40.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,30.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,31.6
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,7.92
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,23.85
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,9.19
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,71.8
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,37.7
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
315393,Kinnerton Way,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,60.0,L3 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,60.0,L2 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,60.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,60.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,60.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,60.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,50.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.8
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.1
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.94
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,40.0,N Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,43.7
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,30.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,31.6
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,9.85
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,19.66
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,14.98
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,39.1
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,86.0
315393,Kinnerton Way,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,65.1
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,60.0,L3 Active Power,kW,2.99
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,60.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,60.0,L3 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,60.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,60.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,50.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.19
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.47
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,40.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,30.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.3
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,31.6
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,9.8
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,24.13
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,11.91
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,55.9
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,102.9
315393,Kinnerton Way,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,60.0,L3 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,60.0,L2 Active Power,kW,3.65
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,60.0,L1 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,60.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,60.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,60.0,L2 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,60.0,L1 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,50.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.25
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,40.0,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.8
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,30.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,31.6
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,10.1
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,19.08
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,10.3
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,46.6
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,47.1
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,82.3
315393,Kinnerton Way,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,45.3
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,60.0,L3 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,60.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,60.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,50.0,N Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.15
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.55
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,40.0,N Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.3
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,30.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.84
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,31.6
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,8.59
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,20.89
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,10.31
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,54.8
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
315393,Kinnerton Way,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,45.9
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,60.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,60.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,50.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.93
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.78
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.28
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,40.0,N Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,46.4
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,30.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,31.6
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,6.15
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,17.28
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,12.19
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,40.4
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,32.8
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,74.7
315393,Kinnerton Way,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,60.0,L3 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,60.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,60.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.6
