Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,50.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.68
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.06
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,40.0,N Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,30.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,31.6
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,5.58
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,13.11
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,12.91
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,29.4
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
315393,Kinnerton Way,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,60.0,L1 Active Power,kW,4.78
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,60.0,N Current (RMS),A,26.1
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,60.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,60.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,60.0,L1 Current (RMS),A,28.8
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,50.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.27
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,40.0,N Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,30.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.22
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,31.5
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,5.62
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,8.02
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,17.65
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,46.8
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
315393,Kinnerton Way,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,60.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,60.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,60.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.33
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,50.0,N Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.11
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.74
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,40.0,N Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,41.2
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,30.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,31.5
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,7.65
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,10.5
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,17.06
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,38.7
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,36.7
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
315393,Kinnerton Way,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,72.6
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,60.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,60.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,50.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.64
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.57
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,40.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.13
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,31.5
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,5.19
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,10.92
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,15.34
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
315393,Kinnerton Way,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,65.1
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,60.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,60.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,50.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.83
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.1
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,40.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,30.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.88
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,31.4
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,5.14
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,4.48
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,11.55
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,60.0,L1 Active Power,kW,3.88
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,60.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,60.0,L1 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,50.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.11
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.56
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,40.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,30.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.81
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,31.4
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,7.46
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,6.53
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,13.57
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,34.4
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,35.5
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,30.7
315393,Kinnerton Way,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,58.1
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,60.0,L1 Active Power,kW,7.34
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,60.0,N Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,60.0,L1 Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,50.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.96
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.91
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,40.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,30.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.16
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,6.95
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,5.86
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,16.42
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,45.5
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,33.2
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,71.1
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,60.0,L1 Active Power,kW,3.49
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,60.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,60.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,60.0,L1 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,50.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.41
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,40.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,30.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
