Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.37
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,7.03
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,7.64
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,14.83
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,33.9
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,65.9
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,50.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,40.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,30.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,26.1
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,5.95
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,10.51
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,10.26
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,47.2
315393,Kinnerton Way,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,60.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,60.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,50.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.11
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,40.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,30.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,4.83
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,8.85
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,11.71
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,40.5
315393,Kinnerton Way,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,53.6
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,60.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,60.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,50.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.2
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,40.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,30.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.91
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,39.9
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,12.06
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,10.39
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,9.89
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,50.8
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,46.1
315393,Kinnerton Way,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,60.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,60.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,50.0,N Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.28
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.01
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,40.0,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,30.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,6.78
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,9.75
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,8.72
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,45.3
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
315393,Kinnerton Way,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,60.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,60.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.53
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,50.0,N Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.7
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,40.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,30.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.31
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,31.2
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,10.67
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,8.43
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,37.3
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
315393,Kinnerton Way,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,38.3
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,60.0,L1 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,60.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,60.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,50.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,40.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,30.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.25
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,4.31
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,4.87
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,6.83
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,26.5
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,60.0,L1 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,60.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,60.0,L1 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,50.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,40.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,30.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.09
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.09
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,31.0
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,4.29
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,8.48
