Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,29.9
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,37.8
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,60.0,L1 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,60.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,60.0,L1 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.37
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,50.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.59
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,40.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,30.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,30.9
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,11.39
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,9.66
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,50.0
315393,Kinnerton Way,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,60.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.58
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,50.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.65
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.58
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,40.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,30.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,30.7
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,4.16
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,9.43
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,7.8
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,42.7
315393,Kinnerton Way,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,60.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,60.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,50.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.77
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,40.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.48
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,30.6
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,7.37
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,60.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,50.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.9
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.89
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,40.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,30.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.06
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,30.4
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,4.92
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,7.81
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,60.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,50.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,40.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,30.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.28
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,9.92
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,33.7
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,60.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,50.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,40.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,30.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.11
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,8.84
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,30.7
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,60.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,60.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,50.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,40.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,30.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,30.2
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,9.09
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,7.75
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,31.2
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
315393,Kinnerton Way,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,34.7
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,50.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,40.0,N Current (RMS),A,9.1
