Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,30.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,4.96
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,8.41
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.5
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,60.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,60.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,60.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,60.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,50.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,40.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,30.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,4.97
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,8.09
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,8.49
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,35.9
315393,Kinnerton Way,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,37.4
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,60.0,L3 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,60.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,60.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,60.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,50.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,40.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,30.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,6.19
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,10.78
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,9.7
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,47.5
315393,Kinnerton Way,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,60.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,60.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,50.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.41
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,40.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,30.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,5.74
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,14.24
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,8.35
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
315393,Kinnerton Way,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,36.6
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,60.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,60.0,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,60.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,50.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,40.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,30.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,6.05
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,11.54
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,9.96
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,29.4
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,49.9
315393,Kinnerton Way,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,43.3
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,60.0,L3 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,60.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,60.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,50.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,40.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,30.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,6.31
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,9.59
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,8.2
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,32.1
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
315393,Kinnerton Way,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,60.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,60.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,50.0,N Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,40.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.61
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,30.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.61
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,6.6
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,5.96
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,8.72
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,44.9
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,60.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,60.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,50.0,N Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,40.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,30.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.02
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,33.7
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
