Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,6.94
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,3.97
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,6.16
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,47.5
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,60.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,60.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,50.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,40.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,30.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.59
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,6.38
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,60.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,60.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,60.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.5
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,50.0,N Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,36.0
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,40.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,30.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,3.59
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,13.55
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,6.13
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,49.0
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,62.8
315393,Kinnerton Way,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,29.1
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,60.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,60.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,50.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.7
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,40.0,N Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.1
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,30.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.31
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,4.9
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,12.93
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,29.9
315393,Kinnerton Way,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,60.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,60.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,50.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.3
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,40.0,N Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.5
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,30.0,N Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,6.15
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,17.41
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,44.5
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,74.7
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,50.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.76
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,40.0,N Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.7
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.7
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,30.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.23
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,5.66
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,16.49
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,41.0
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,60.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,50.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.94
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,40.0,N Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.4
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.78
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,29.6
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,2.33
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,5.67
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,14.9
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,38.0
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,63.1
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,50.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.88
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,40.0,N Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.5
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,30.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.21
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,15.12
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,50.4
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.82
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
