Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,50.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.92
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,40.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,30.0,N Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.36
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,7.06
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,11.6
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,34.0
315393,Kinnerton Way,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,60.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,60.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.48
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,50.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,40.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,30.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.71
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,29.2
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,4.94
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,5.99
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,7.18
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,29.4
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,60.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,60.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,50.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,40.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,30.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.14
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.55
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,6.62
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,29.8
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,60.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,50.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,40.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,30.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.46
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.18
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,7.08
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,6.76
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,29.4
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,60.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,50.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.82
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,40.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,30.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.22
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,4.23
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,6.64
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,29.4
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,50.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.92
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,40.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,30.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.28
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,2.92
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,7.37
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,6.84
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
315393,Kinnerton Way,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,30.9
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,60.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,60.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,50.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.87
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,40.0,N Current (RMS),A,39.0
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,59.9
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,30.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,28.7
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,3.14
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,4.92
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,17.58
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,75.1
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,60.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,60.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,50.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.21
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,40.0,N Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,30.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
