Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,6.0
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,9.6
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,50.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,40.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,30.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.18
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,4.54
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,6.34
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,60.0,L3 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,60.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,60.0,L3 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.04
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.01
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,50.0,N Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,40.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.69
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,5.79
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,6.97
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,10.51
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,32.3
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
315393,Kinnerton Way,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,47.9
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,60.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,60.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.03
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.63
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,50.0,N Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.51
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,40.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,30.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,4.74
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,8.07
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,11.74
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,34.3
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
315393,Kinnerton Way,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,51.7
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,60.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,60.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.36
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,50.0,N Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,40.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,30.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,5.07
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,7.79
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,9.62
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,33.8
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,35.6
315393,Kinnerton Way,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,42.7
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,50.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,40.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,30.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,5.37
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,9.43
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,10.06
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,36.0
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
315393,Kinnerton Way,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,60.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,60.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,50.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,40.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,9.98
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,7.28
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,32.3
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
315393,Kinnerton Way,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,60.0,L3 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,60.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,60.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,60.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.93
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,50.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,40.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,30.0,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,3.77
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,9.76
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,8.84
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,43.5
