Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,39.1
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,60.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,60.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.45
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,50.0,N Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.77
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,40.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,30.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,14.76
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,8.33
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,42.5
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,66.3
315393,Kinnerton Way,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,37.1
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.29
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.68
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.55
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,50.0,N Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,32.6
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,40.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,30.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,4.13
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,10.34
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,12.87
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
315393,Kinnerton Way,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,56.9
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,50.0,N Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.4
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,40.0,N Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,30.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,2.99
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,8.15
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,13.3
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,37.4
315393,Kinnerton Way,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,60.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.74
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,50.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.68
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,40.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,30.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,4.04
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,11.68
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,7.92
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
315393,Kinnerton Way,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,36.8
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,60.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,60.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,60.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,50.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.52
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,40.0,N Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,30.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,3.73
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,14.35
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,14.62
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,39.6
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
315393,Kinnerton Way,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,66.8
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,60.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,50.0,N Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,40.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,30.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,3.51
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,8.73
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,9.36
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
315393,Kinnerton Way,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,44.4
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,60.0,L1 Active Power,kW,4.59
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,60.0,N Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,60.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,60.0,L1 Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.29
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,50.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,40.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,30.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,11.93
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,11.65
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
315393,Kinnerton Way,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,60.0,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,60.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,60.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,50.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,40.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
