Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.2
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,30.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,13.26
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,7.39
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,39.1
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,57.7
315393,Kinnerton Way,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,34.5
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,60.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,60.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,60.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,50.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,40.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,30.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,4.65
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,9.15
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,6.78
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,40.4
315393,Kinnerton Way,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,60.0,L1 Active Power,kW,4.74
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,60.0,N Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,60.0,L1 Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.78
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,50.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.93
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.17
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,40.0,N Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,11.67
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,11.63
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,10.75
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,37.8
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,53.8
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
315393,Kinnerton Way,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,60.0,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.37
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,50.0,N Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.26
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.64
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,40.0,N Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,30.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,8.96
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,16.15
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,15.38
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,34.3
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,44.8
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
315393,Kinnerton Way,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,60.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,60.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,50.0,N Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.09
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,40.0,N Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.4
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.06
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,30.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.0
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,5.17
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,17.8
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,19.34
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,43.4
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
315393,Kinnerton Way,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,83.9
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,60.0,L1 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,60.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,60.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,60.0,L1 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.33
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,50.0,N Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.34
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,40.0,N Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,7.51
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,13.15
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,14.65
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,58.0
315393,Kinnerton Way,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,60.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,60.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,60.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,50.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,40.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,30.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,6.15
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,8.82
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,7.2
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,40.7
315393,Kinnerton Way,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,60.0,L1 Active Power,kW,5.54
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,60.0,N Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,60.0,L1 Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,50.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,40.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,30.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,28.5
