Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,3.55
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,7.17
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,15.74
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,49.0
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,72.9
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,60.0,L1 Active Power,kW,7.25
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,60.0,N Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,60.0,L1 Current (RMS),A,38.0
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,50.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,40.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,3.78
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,12.12
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,13.6
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,52.6
315393,Kinnerton Way,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.4
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,60.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,50.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.7
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.52
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,40.0,N Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.05
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,30.0,N Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,7.51
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,16.85
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,5.76
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,51.2
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,72.8
315393,Kinnerton Way,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,60.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,50.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.09
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,40.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,30.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,5.7
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,10.55
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,6.96
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
315393,Kinnerton Way,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,60.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,60.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,50.0,N Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,40.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,30.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,4.36
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,9.73
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,8.36
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,42.5
315393,Kinnerton Way,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,60.0,L1 Active Power,kW,3.26
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,60.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,60.0,L1 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,50.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,40.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,30.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,3.84
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,9.87
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,6.76
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
315393,Kinnerton Way,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,60.0,L1 Active Power,kW,3.61
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,60.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,60.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,50.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,40.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,30.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,4.8
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,11.92
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,8.58
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,25.9
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
315393,Kinnerton Way,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,37.4
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,60.0,L1 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,60.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,60.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,60.0,L1 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,50.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,40.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,30.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,4.78
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,13.33
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,7.0
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,32.1
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
315393,Kinnerton Way,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,60.0,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,60.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,60.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.95
