Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,50.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,40.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,30.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,3.9
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,10.55
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,4.94
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,32.6
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,25.9
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
315393,Kinnerton Way,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,50.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,40.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,28.7
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,4.58
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,10.4
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,4.41
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
315393,Kinnerton Way,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,60.0,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,60.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.95
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,50.0,N Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,40.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,30.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,28.7
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,5.87
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,10.1
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,6.67
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
315393,Kinnerton Way,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,60.0,N Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,50.0,N Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.1
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,40.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,30.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,5.87
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,7.85
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,9.85
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,34.8
315393,Kinnerton Way,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,42.2
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,60.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,60.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,50.0,N Current (RMS),A,36.6
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,40.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,30.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,5.13
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,9.69
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,7.01
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,49.9
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,43.0
315393,Kinnerton Way,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,60.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,50.0,N Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,40.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,30.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,6.02
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,9.1
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,6.08
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,39.6
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,28.8
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,39.8
315393,Kinnerton Way,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.26
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,50.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.38
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,40.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,30.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,3.93
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,8.89
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,9.55
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
315393,Kinnerton Way,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,42.1
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,60.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.42
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,50.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,40.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,30.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,11.5
