Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,4.59
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,10.35
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,6.84
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,29.8
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,47.6
315393,Kinnerton Way,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,30.9
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.25
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,50.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,40.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,30.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,5.48
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,10.36
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,5.31
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
315393,Kinnerton Way,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,60.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.21
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,50.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.48
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,40.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,6.84
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,14.73
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,7.18
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,39.0
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,33.2
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
315393,Kinnerton Way,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,60.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,60.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,50.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.51
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,40.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,30.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,14.54
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,8.11
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,34.9
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,62.3
315393,Kinnerton Way,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,36.4
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,60.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,60.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.25
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,50.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.2
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,40.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,30.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,5.43
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,9.6
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,9.66
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
315393,Kinnerton Way,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,60.0,N Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,50.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.06
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,40.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,4.14
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,13.41
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,10.15
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,28.1
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
315393,Kinnerton Way,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,43.7
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,60.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,50.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.94
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,40.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,7.15
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,13.79
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,8.61
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
315393,Kinnerton Way,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,37.3
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,60.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.75
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.58
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,50.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.83
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.07
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.61
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,40.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,29.2
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,8.01
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,14.77
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,10.37
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
315393,Kinnerton Way,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,44.7
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
