Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,60.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,50.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.0
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.38
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,40.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,30.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,7.4
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,13.7
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,10.51
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,33.9
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
315393,Kinnerton Way,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,45.3
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,60.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.66
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.84
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,50.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.06
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.56
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,40.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,30.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,6.77
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,16.41
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,11.8
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,32.1
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
315393,Kinnerton Way,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,51.1
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,60.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,60.0,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.83
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,50.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.92
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.31
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,40.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,30.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,8.56
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,16.75
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,14.11
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,72.4
315393,Kinnerton Way,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,60.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.16
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,50.0,N Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.08
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.59
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.31
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,40.0,N Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.7
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,48.1
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,30.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,7.89
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,19.36
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,19.1
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,30.7
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,36.1
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
315393,Kinnerton Way,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,81.6
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,60.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,50.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.62
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.58
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,40.0,N Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,44.8
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,49.0
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,30.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,6.51
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,19.89
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,18.38
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,84.1
315393,Kinnerton Way,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,60.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.59
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.32
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,50.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.93
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.49
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.46
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,40.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,48.4
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,44.0
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,30.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,9.06
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,23.38
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,17.18
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,98.7
315393,Kinnerton Way,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,72.7
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,60.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.63
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,50.0,N Current (RMS),A,36.4
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.64
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.09
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,40.0,N Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,57.4
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.9
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,30.0,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,29.6
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,5.82
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,26.71
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,17.25
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,37.6
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,112.9
315393,Kinnerton Way,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,72.8
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.03
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,50.0,N Current (RMS),A,31.2
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,38.7
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.48
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.31
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,40.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
