Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,30.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,29.6
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,5.39
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,23.11
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,11.53
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,49.3
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,98.5
315393,Kinnerton Way,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,50.3
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,60.0,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.32
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,50.0,N Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.48
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.34
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,40.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,30.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,29.7
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,5.92
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,19.51
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,13.18
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,35.1
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,82.9
315393,Kinnerton Way,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,57.1
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,60.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.97
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,50.0,N Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.06
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.63
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,40.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.3
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,30.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,9.04
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,15.59
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,13.29
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,33.7
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
315393,Kinnerton Way,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,60.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,50.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.04
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.99
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,40.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,30.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,8.12
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,7.71
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,9.18
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,36.0
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,36.1
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,34.3
315393,Kinnerton Way,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,50.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.98
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.01
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,40.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,30.9
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,9.4
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,8.23
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,10.81
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,36.5
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,36.9
315393,Kinnerton Way,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,50.0,N Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.16
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,40.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,30.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.39
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,31.0
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,11.48
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,9.5
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,9.1
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,53.6
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,41.8
315393,Kinnerton Way,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,39.1
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,60.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.75
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,50.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,40.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,30.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.13
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,31.0
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,7.73
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,9.25
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,18.91
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,41.2
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,41.1
315393,Kinnerton Way,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,79.8
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,60.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,50.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,40.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,30.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
