Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,6.37
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,10.13
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,19.12
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,36.6
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,43.6
315393,Kinnerton Way,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,80.3
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,50.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,40.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,30.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,6.12
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,9.79
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,16.16
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,34.5
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
315393,Kinnerton Way,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,60.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.42
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,50.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,40.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,30.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,31.2
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,6.38
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,11.73
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,8.16
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,28.9
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
315393,Kinnerton Way,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,35.5
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,60.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.25
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.62
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,50.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,40.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,6.62
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,13.63
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,8.57
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
315393,Kinnerton Way,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,37.4
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,60.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.1
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,50.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,40.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,30.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,31.4
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,6.39
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,10.19
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,8.86
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
315393,Kinnerton Way,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,38.1
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,60.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,60.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.38
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,50.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,40.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,30.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,31.4
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,7.04
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,12.65
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,9.9
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,32.2
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,32.6
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
315393,Kinnerton Way,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,44.8
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,60.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,60.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.84
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,50.0,N Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.96
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,40.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,30.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.48
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,31.5
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,7.79
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,11.24
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,12.95
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,39.2
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,50.2
315393,Kinnerton Way,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,60.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,60.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,60.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,50.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.13
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,40.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.79
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,30.0,N Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,31.5
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,10.47
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,13.27
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,9.58
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,42.8
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,47.2
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,58.7
315393,Kinnerton Way,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,60.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,60.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,60.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.65
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,50.0,N Current (RMS),A,15.1
