Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.2
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,40.0,N Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,30.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,31.6
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,7.85
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,16.84
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,8.33
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,44.3
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,75.2
315393,Kinnerton Way,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,36.1
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,60.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,60.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,60.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.68
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,50.0,N Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.51
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,40.0,N Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.0
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,30.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.57
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,31.7
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,9.08
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,24.12
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,9.11
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,59.4
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,101.5
315393,Kinnerton Way,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,60.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,60.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,60.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,60.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.66
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,50.0,N Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.25
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,40.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,30.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.64
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,31.8
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,10.44
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,15.54
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,10.88
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,42.8
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,47.1
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,68.9
315393,Kinnerton Way,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,60.0,L3 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,60.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,60.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,60.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,60.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.47
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,50.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.73
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,40.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,30.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,31.9
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,11.51
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,17.23
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,9.88
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,45.0
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,50.9
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,74.4
315393,Kinnerton Way,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,60.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,60.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,60.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,60.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.63
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,50.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.19
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,40.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,31.9
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,9.04
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,16.79
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,9.0
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,43.4
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,42.0
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,72.1
315393,Kinnerton Way,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,39.8
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,60.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,60.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,60.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,60.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.31
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,50.0,N Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,40.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,30.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,32.0
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,9.29
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,18.49
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,8.82
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,51.9
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,42.5
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
315393,Kinnerton Way,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,39.1
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,60.0,L3 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,60.0,L1 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,60.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,60.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,60.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,60.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,50.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.52
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.51
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,40.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.9
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,30.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.87
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,32.0
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,12.38
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,15.88
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,10.48
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,47.8
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,55.7
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,68.7
315393,Kinnerton Way,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.33
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,60.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,60.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,60.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,60.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,50.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.99
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,40.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,30.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
