Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,32.1
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,10.15
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,18.27
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,8.45
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,51.9
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,78.9
315393,Kinnerton Way,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,36.9
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,60.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,60.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,60.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,60.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.53
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,50.0,N Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,41.8
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,40.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.14
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,30.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.77
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,32.2
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,10.77
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,21.52
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,9.33
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,58.8
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,91.7
315393,Kinnerton Way,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,41.4
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.8
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,60.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,60.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,60.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,60.0,L1 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.44
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,50.0,N Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.9
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,40.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.1
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,30.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,32.3
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,11.71
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,14.75
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,9.65
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,59.3
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,66.4
315393,Kinnerton Way,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,60.0,L1 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,60.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,60.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,60.0,L1 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,50.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,40.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,30.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,32.3
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,10.75
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,10.48
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,10.94
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,47.2
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,47.4
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,45.6
315393,Kinnerton Way,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,47.7
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,60.0,L1 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,60.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,60.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,60.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.87
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,50.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.27
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.16
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,40.0,N Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.4
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,32.4
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,9.17
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,15.14
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,16.3
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,34.3
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,40.9
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
315393,Kinnerton Way,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,60.0,L1 Active Power,kW,2.93
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,60.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,60.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,60.0,L1 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,50.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.9
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.03
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,40.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.93
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,30.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,32.4
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,7.93
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,16.09
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,14.39
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,33.9
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
315393,Kinnerton Way,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,60.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,60.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,60.0,L1 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,50.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.49
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.78
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,40.0,N Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.1
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,30.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.79
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,39.9
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,32.5
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,26.14
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,13.96
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,14.57
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,75.8
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,110.1
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
315393,Kinnerton Way,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,61.3
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,60.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,60.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,60.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,50.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.54
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,40.0,N Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.8
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,30.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.72
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,45.1
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.9
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,32.5
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,23.82
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,9.56
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,12.8
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,77.7
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,100.9
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,42.7
315393,Kinnerton Way,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
