Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,60.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,60.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,60.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.27
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,50.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.87
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.96
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,40.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,30.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,32.6
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,8.83
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,12.91
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,13.86
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,40.3
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
315393,Kinnerton Way,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,60.0,L1 Active Power,kW,4.49
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,60.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,60.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,60.0,L1 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.3
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,50.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.26
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.6
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,40.0,N Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.09
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,30.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,32.6
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,12.14
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,16.91
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,17.93
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,33.8
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,54.5
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
315393,Kinnerton Way,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,60.0,L1 Active Power,kW,3.59
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,60.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,60.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,60.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.82
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,50.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.11
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,40.0,N Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,30.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.96
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,32.7
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,9.04
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,16.11
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,17.77
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,36.3
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,68.2
315393,Kinnerton Way,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,77.4
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,60.0,L2 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,60.0,L1 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,60.0,N Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,60.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,60.0,L1 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.51
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.8
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,50.0,N Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.6
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.68
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,40.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.65
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,30.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,32.7
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,7.92
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,20.25
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,18.98
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,38.9
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,85.7
315393,Kinnerton Way,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,60.0,L2 Active Power,kW,3.88
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,60.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,60.0,L2 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.77
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,50.0,N Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.11
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.06
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,40.0,N Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.8
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.0
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.72
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,30.0,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,32.8
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,10.85
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,25.31
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,16.78
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,47.6
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,48.1
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,106.8
315393,Kinnerton Way,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,60.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,60.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,60.0,L2 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,60.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.11
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,50.0,N Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.89
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.88
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,40.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,30.0,N Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,32.8
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,9.93
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,24.83
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,15.67
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,48.3
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,44.6
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
315393,Kinnerton Way,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,60.0,L3 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,60.0,L2 Active Power,kW,6.24
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,60.0,N Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,60.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,60.0,L2 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.8
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,50.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.9
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.15
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.02
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,40.0,N Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.5
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.91
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,32.8
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,11.52
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,21.73
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,16.79
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,41.7
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,51.4
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,92.8
315393,Kinnerton Way,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,73.2
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,60.0,L2 Active Power,kW,7.88
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,60.0,N Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,60.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,60.0,L2 Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.69
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,50.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.33
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.24
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,40.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
