Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,30.0,N Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,32.9
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,10.36
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,22.59
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,12.72
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,51.5
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,46.6
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,96.7
315393,Kinnerton Way,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,60.0,L3 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,60.0,L2 Active Power,kW,5.13
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,60.0,N Current (RMS),A,26.1
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,60.0,L3 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,60.0,L2 Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,50.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.34
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,40.0,N Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,65.1
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.55
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,30.0,N Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.76
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,38.0
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,32.9
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,14.1
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,27.08
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,8.89
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,76.8
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,66.9
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
315393,Kinnerton Way,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,60.0,L3 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,60.0,L2 Active Power,kW,6.9
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,60.0,N Current (RMS),A,29.7
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,60.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,60.0,L2 Current (RMS),A,34.3
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,60.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.41
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,50.0,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.09
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,40.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.99
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,30.0,N Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.26
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,32.9
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,13.48
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,20.78
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,9.5
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,64.6
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,59.8
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
315393,Kinnerton Way,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,60.0,L3 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,60.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,60.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,60.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.41
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,50.0,N Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.08
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,40.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.62
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,30.0,N Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.98
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,32.9
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,14.54
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,11.54
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,10.57
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,69.5
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
315393,Kinnerton Way,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,60.0,L3 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,60.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,60.0,L3 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,60.0,L1 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,50.0,N Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.26
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.87
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,40.0,N Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,30.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.8
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,42.4
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,32.9
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,14.96
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,10.94
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,14.27
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,76.3
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,66.9
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
315393,Kinnerton Way,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,61.0
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,60.0,L3 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,60.0,L1 Active Power,kW,5.3
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,60.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,60.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,60.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,60.0,L1 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.57
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,50.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.21
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,40.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,30.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.52
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,32.9
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,10.01
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,12.85
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,15.56
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,36.3
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,43.9
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
315393,Kinnerton Way,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,60.0,L1 Active Power,kW,4.87
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,60.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,60.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,60.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,60.0,L1 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.87
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,50.0,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,40.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,30.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.99
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,32.9
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,9.82
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,9.7
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,14.14
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,47.8
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,43.7
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
315393,Kinnerton Way,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,60.0,L1 Active Power,kW,6.7
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,60.0,N Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,60.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,60.0,L1 Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,50.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.03
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,40.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,30.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,32.9
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
