Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,5.48
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,10.46
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,18.31
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,43.3
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
315393,Kinnerton Way,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,60.0,L3 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,60.0,L1 Active Power,kW,7.06
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,60.0,N Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,60.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,60.0,L1 Current (RMS),A,32.1
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,50.0,N Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,40.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,30.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,28.8
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,33.0
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,9.09
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,9.41
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,17.32
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,44.0
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,44.6
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,43.8
315393,Kinnerton Way,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,60.0,L1 Active Power,kW,5.23
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,60.0,N Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,60.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,60.0,L1 Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,50.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,40.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,30.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,33.0
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,4.09
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,9.06
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,14.71
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,42.7
315393,Kinnerton Way,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,60.0,L1 Active Power,kW,5.56
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,60.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,60.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,60.0,L1 Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,50.0,N Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.9
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.11
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,40.0,N Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,30.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,33.0
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,4.43
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,9.78
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,18.83
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,44.4
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,44.3
315393,Kinnerton Way,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,80.5
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,60.0,L3 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,60.0,L1 Active Power,kW,4.1
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,60.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,60.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,60.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,60.0,L1 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,50.0,N Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.01
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,40.0,N Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.7
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,30.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.78
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,33.0
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,3.9
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,5.69
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,18.01
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,54.1
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,76.7
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,60.0,L3 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,60.0,L2 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,60.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,60.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,60.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,60.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,50.0,N Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.94
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,40.0,N Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,30.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.02
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,33.1
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,6.14
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,9.93
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,14.23
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
315393,Kinnerton Way,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,61.2
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,60.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,60.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,50.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.01
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.2
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,40.0,N Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.9
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,30.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,33.1
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,5.46
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,13.11
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,12.85
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,59.2
315393,Kinnerton Way,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,56.5
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,60.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.62
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,50.0,N Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.89
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.46
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,40.0,N Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.7
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.4
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,30.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,33.2
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,6.88
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,17.41
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,11.73
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,40.0
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,75.3
315393,Kinnerton Way,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,60.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,60.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.5
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,50.0,N Current (RMS),A,12.7
