Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.66
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.83
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,40.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,33.3
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,7.71
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,17.9
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,12.51
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
315393,Kinnerton Way,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,60.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,60.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,60.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,50.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.2
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,40.0,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,30.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.83
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,33.3
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,6.6
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,3.74
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,12.77
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,50.6
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,33.8
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,55.7
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,60.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,60.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.06
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,50.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,40.0,N Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,30.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.11
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,31.9
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,33.3
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,9.9
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,6.69
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,11.98
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,46.5
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,51.4
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,60.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.56
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,50.0,N Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.28
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,40.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,30.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.2
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,33.4
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,3.62
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,9.72
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,12.93
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,43.6
315393,Kinnerton Way,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,55.3
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,60.0,L1 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,60.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,60.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.88
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,50.0,N Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.8
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.57
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,40.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,30.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.59
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,33.4
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,11.35
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,11.44
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
315393,Kinnerton Way,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,50.5
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,60.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,60.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,60.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,50.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,40.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,33.4
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,7.72
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,7.78
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,34.9
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,40.9
315393,Kinnerton Way,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.36
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,60.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,60.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,50.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.4
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,40.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,30.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,33.4
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,5.39
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,8.34
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,8.11
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
315393,Kinnerton Way,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,60.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,60.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.75
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,50.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,40.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,30.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.17
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
