Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,33.3
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,6.1
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,8.12
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,32.8
315393,Kinnerton Way,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.51
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.99
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,60.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,60.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,50.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,40.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.18
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.4
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,33.3
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,8.75
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,6.36
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,42.5
315393,Kinnerton Way,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,60.0,L2 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,60.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,60.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.41
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,50.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.92
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,40.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,30.0,N Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.58
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.81
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,33.3
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,9.34
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,6.06
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
315393,Kinnerton Way,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.44
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.99
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,60.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,60.0,L3 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,60.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,50.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,40.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.22
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,30.0,N Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.37
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.37
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,33.3
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,4.33
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,5.7
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,6.75
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,27.9
315393,Kinnerton Way,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,29.8
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,60.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,60.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,50.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,40.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.73
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.57
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,30.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,33.2
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,4.54
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,5.61
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,9.39
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,32.2
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,40.5
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,60.0,L2 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,60.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,60.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,50.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.74
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,40.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,30.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.07
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,33.2
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,9.44
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,7.78
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,42.0
315393,Kinnerton Way,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,34.5
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,60.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,60.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.91
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,50.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,40.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,30.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.7
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,33.1
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,4.98
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,7.14
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,60.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,60.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,60.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,50.0,N Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.92
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,40.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,30.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.49
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,33.1
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,10.61
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,8.4
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,35.4
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
315393,Kinnerton Way,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,37.3
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.05
