Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,60.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,60.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,60.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.72
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,50.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.19
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,40.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,30.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,33.0
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,5.44
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,14.63
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,8.76
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,29.1
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,63.1
315393,Kinnerton Way,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,60.0,L2 Active Power,kW,3.77
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,60.0,L1 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,60.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,60.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,60.0,L2 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,60.0,L1 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.19
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,50.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.83
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,40.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,30.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.55
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,33.0
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,5.57
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,13.98
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,9.74
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
315393,Kinnerton Way,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,42.1
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.49
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,60.0,L3 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,60.0,L2 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,60.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,60.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,60.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,60.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,50.0,N Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.75
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,40.0,N Current (RMS),A,35.6
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,56.2
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,30.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.37
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.99
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,55.0
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,32.9
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,11.51
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,14.96
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,7.64
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,42.6
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,65.2
315393,Kinnerton Way,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,33.1
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.37
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,60.0,L3 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,60.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,60.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,60.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,60.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,50.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.59
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,40.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,30.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.2
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,32.8
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,7.13
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,11.57
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,6.92
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,44.6
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
315393,Kinnerton Way,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.33
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,60.0,L1 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,60.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,60.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,60.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,60.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.4
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,50.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,40.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,30.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.95
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,32.7
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,7.11
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,2.8
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,9.31
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,37.0
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,40.4
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.62
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,60.0,L1 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,60.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,60.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,60.0,L1 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,50.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.68
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,40.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,30.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.57
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,29.7
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,32.6
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,3.88
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,4.02
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,11.24
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,60.0,L1 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,60.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,60.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,60.0,L1 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,50.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.35
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,40.0,N Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.1
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,30.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-6.47
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,32.3
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,32.4
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,2.8
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,19.03
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,64.5
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,60.0,L1 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,60.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,60.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,60.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,60.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,50.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.36
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,40.0,N Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.3
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
