Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,30.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.35
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.93
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,32.3
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,14.89
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,49.3
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,60.0,L3 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,60.0,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,60.0,L3 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.75
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,50.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.42
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,40.0,N Current (RMS),A,30.9
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.2
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,30.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.28
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-6.15
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,32.2
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,17.6
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,57.1
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,74.3
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,60.0,L3 Active Power,kW,6.08
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,60.0,N Current (RMS),A,26.1
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,60.0,L3 Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,60.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.4
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,50.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.19
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,40.0,N Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.9
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.77
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,34.0
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,32.0
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,9.8
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,15.07
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,63.5
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,60.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,60.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,50.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,40.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,30.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-6.0
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,31.8
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,5.86
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,7.76
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,60.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.71
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,50.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.59
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,40.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,30.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.89
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,36.4
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,31.7
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,5.12
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,3.3
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,8.03
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,37.0
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,35.4
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,60.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.33
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,50.0,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.43
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,40.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,30.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.89
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,31.5
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,5.48
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,4.77
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,6.77
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,29.9
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,60.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.25
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,50.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,40.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,30.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.27
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.66
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,31.3
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,3.88
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,5.92
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,60.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,60.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.1
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,50.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.92
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,40.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,30.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.8
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.28
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,31.2
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
