Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,7.05
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,6.12
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,26.1
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,60.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,60.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,60.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.97
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,50.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,40.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.11
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.68
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,31.1
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,8.34
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,6.82
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,36.7
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,29.9
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,60.0,L2 Active Power,kW,5.39
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,60.0,N Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,60.0,L2 Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,60.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.14
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,50.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,40.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,30.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.41
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,31.0
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,17.75
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,10.01
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,61.0
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,82.4
315393,Kinnerton Way,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,60.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.67
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,50.0,N Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,40.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,30.0,N Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.42
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,30.9
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,13.02
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,8.35
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
315393,Kinnerton Way,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,60.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.39
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,50.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,40.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,30.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.4
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,8.4
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,8.81
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,38.7
315393,Kinnerton Way,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,39.2
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,60.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,60.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.37
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,50.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.94
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,40.0,N Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.7
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,30.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.05
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,30.7
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,15.33
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,8.78
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,42.2
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
315393,Kinnerton Way,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,39.7
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,60.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.04
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,50.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.23
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,40.0,N Current (RMS),A,28.1
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,30.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.08
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.74
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,30.6
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,14.41
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,8.13
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,39.9
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
315393,Kinnerton Way,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,35.4
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,60.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,50.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.91
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,40.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,30.0,N Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,30.5
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,10.33
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,11.89
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,36.8
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
315393,Kinnerton Way,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,60.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,60.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,60.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,50.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
