Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,40.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,30.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,30.4
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,5.76
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,5.8
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,10.98
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,29.8
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,46.8
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,60.0,L3 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,60.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,60.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,60.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,50.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,40.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,30.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.17
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.59
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,5.09
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,4.85
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,12.19
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,34.9
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,52.1
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,60.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,60.0,L3 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,60.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,60.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,50.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,40.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,30.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.77
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,5.13
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,4.68
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,9.13
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,39.4
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,60.0,L3 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,60.0,N Current (RMS),A,20.9
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,60.0,L3 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,60.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,50.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.37
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,40.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.47
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.0
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,8.65
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,5.92
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,7.68
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,43.3
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,41.9
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,60.0,L1 Active Power,kW,6.63
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,60.0,N Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,60.0,L1 Current (RMS),A,32.3
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,50.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.69
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,40.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,30.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.13
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,8.11
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,6.69
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,12.3
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,29.8
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,38.9
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,54.7
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,60.0,L3 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,60.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,60.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,60.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.33
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,50.0,N Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,40.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,30.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.08
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,4.55
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,8.01
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,8.77
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,36.9
315393,Kinnerton Way,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,38.3
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,60.0,L3 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,60.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,60.0,L3 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,60.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,50.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,40.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,30.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,6.5
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,9.32
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,9.68
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
315393,Kinnerton Way,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,60.0,L3 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,60.0,L1 Active Power,kW,3.62
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,60.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,60.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,60.0,L1 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,50.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.55
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,40.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,30.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
