Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,6.74
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,6.66
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,12.25
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,53.2
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,60.0,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,50.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,40.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,30.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,5.15
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,9.21
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,10.13
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
315393,Kinnerton Way,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,60.0,L3 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,60.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,60.0,L3 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.57
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,50.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.61
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.8
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.68
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,40.0,N Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,30.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,11.16
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,15.15
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,11.58
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,40.9
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,52.9
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
315393,Kinnerton Way,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,50.9
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,60.0,L3 Active Power,kW,3.91
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,60.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,60.0,L3 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,60.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.29
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.11
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,50.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.67
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,40.0,N Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,30.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.82
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,17.99
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,10.09
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,12.44
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,50.6
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,78.3
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
315393,Kinnerton Way,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,54.6
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,60.0,L3 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,60.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,60.0,L3 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,60.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.29
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.3
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,50.0,N Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,30.8
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.8
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.49
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,40.0,N Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.04
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,30.0,N Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,29.7
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,10.14
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,15.49
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,18.64
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,44.4
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
315393,Kinnerton Way,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,81.2
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,60.0,L3 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.77
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,60.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,60.0,L3 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,60.0,L1 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.85
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,50.0,N Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,40.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.99
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,30.0,N Current (RMS),A,33.2
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.24
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,29.7
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,10.92
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,15.85
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,14.71
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,34.0
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
315393,Kinnerton Way,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,64.3
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,60.0,L1 Active Power,kW,4.7
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,60.0,N Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,60.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,60.0,L1 Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,50.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,40.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,30.0,N Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,29.7
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,5.03
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,11.74
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,14.31
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
315393,Kinnerton Way,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,63.3
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,60.0,L1 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,60.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,60.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.62
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,50.0,N Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.5
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.7
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,40.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.96
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,30.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,29.7
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,4.25
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,10.36
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,23.1
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,60.0
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
315393,Kinnerton Way,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,99.9
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.77
