Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,60.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,60.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,50.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.28
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.98
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,40.0,N Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.6
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,30.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,29.7
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,7.67
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,13.98
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,7.97
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,43.4
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,41.3
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
315393,Kinnerton Way,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,36.7
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,60.0,L1 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,60.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,60.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,50.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.42
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,40.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.79
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,30.0,N Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,29.7
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,5.18
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,12.94
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,7.35
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,37.7
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,28.7
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
315393,Kinnerton Way,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,60.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,60.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.3
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,50.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,40.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.47
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,30.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,4.27
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,16.33
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,11.17
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,39.1
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
315393,Kinnerton Way,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,48.5
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,60.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.29
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.97
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,50.0,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.87
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,40.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,6.02
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,13.1
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,7.34
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,36.9
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,31.9
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
315393,Kinnerton Way,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,60.0,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.29
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.57
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,50.0,N Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.42
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,40.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,30.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,6.58
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,9.48
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,11.16
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,35.5
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,42.1
315393,Kinnerton Way,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,54.7
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,60.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.26
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,50.0,N Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,43.3
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.47
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,40.0,N Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.11
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,10.28
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,8.6
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,16.87
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,37.7
315393,Kinnerton Way,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,60.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,60.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.31
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,50.0,N Current (RMS),A,29.7
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,36.3
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.58
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.66
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,40.0,N Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.7
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,30.0,N Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,8.76
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,15.75
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,16.18
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,43.9
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,67.2
315393,Kinnerton Way,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,60.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,60.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,50.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.19
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,40.0,N Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
