Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,30.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,5.89
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,13.2
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,13.68
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,31.2
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
315393,Kinnerton Way,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,58.8
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,60.0,L2 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,60.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,60.0,L3 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,60.0,L2 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,60.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.08
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,50.0,N Current (RMS),A,45.5
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,40.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,30.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,29.8
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,4.21
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,13.1
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,7.81
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,52.6
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,57.1
315393,Kinnerton Way,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,34.4
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,60.0,L2 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,60.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,60.0,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,60.0,L2 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,60.0,L1 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,50.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,40.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,5.77
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,9.68
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,13.88
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,35.1
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
315393,Kinnerton Way,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,61.0
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,60.0,L1 Active Power,kW,3.64
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,60.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,60.0,L1 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,50.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,40.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.89
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,30.0,N Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.6
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,9.91
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,15.23
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,11.3
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
315393,Kinnerton Way,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,51.7
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,60.0,L1 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,60.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,60.0,L1 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,50.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.09
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,40.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.04
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,30.0,N Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.9
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,7.9
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,17.53
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,9.21
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,42.9
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,36.9
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
315393,Kinnerton Way,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,40.9
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,60.0,L1 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,60.0,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,60.0,L1 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,50.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.02
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,40.0,N Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.3
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,30.0,N Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.92
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,29.9
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,8.12
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,23.31
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,6.82
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,67.6
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,99.1
315393,Kinnerton Way,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,60.0,L1 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,60.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,60.0,L1 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,50.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.12
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,40.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.64
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,30.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,6.23
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,14.86
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,8.68
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,33.1
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,30.3
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
315393,Kinnerton Way,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,60.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,60.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.65
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,50.0,N Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,40.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,30.0,N Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
