Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,4.37
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,15.11
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,8.09
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,44.3
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,68.1
315393,Kinnerton Way,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,35.6
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.78
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,50.0,N Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,40.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,30.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,30.0
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,4.14
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,11.36
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,4.9
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
315393,Kinnerton Way,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,60.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,60.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,50.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,40.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,30.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,3.89
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,8.51
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,5.39
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,37.4
315393,Kinnerton Way,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,60.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,60.0,N Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.04
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,50.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,40.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,30.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,3.74
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,9.4
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,5.0
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,29.9
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,41.9
315393,Kinnerton Way,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,60.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,50.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,40.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,30.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,5.16
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,8.15
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,4.89
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,31.0
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,35.6
315393,Kinnerton Way,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,60.0,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,50.0,N Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,40.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,30.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,30.1
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,4.29
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,8.05
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,8.43
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,30.3
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,60.0,N Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,50.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,40.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,30.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,30.2
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,4.96
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,8.4
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,5.1
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,25.9
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,25.6
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,37.8
315393,Kinnerton Way,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,60.0,N Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.19
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,50.0,N Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,40.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,30.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,30.2
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,6.98
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,10.01
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,8.1
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,33.1
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,32.8
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,60.0,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,50.0,N Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
