Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,40.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,30.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,4.35
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,7.95
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,5.32
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,44.4
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,50.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,40.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,30.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,4.43
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,9.55
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,5.59
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,42.2
315393,Kinnerton Way,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.56
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,50.0,N Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.97
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,40.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,30.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,5.29
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,12.06
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,8.84
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,52.2
315393,Kinnerton Way,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,39.3
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.56
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,50.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,40.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,30.3
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,4.29
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,11.83
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,5.38
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,50.5
315393,Kinnerton Way,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,60.0,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,60.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.37
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,50.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,40.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,30.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,30.4
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,4.61
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,10.18
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,7.17
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,24.0
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,43.3
315393,Kinnerton Way,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,60.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.72
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,50.0,N Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,40.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,30.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,30.4
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,4.38
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,10.81
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,6.23
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,47.7
315393,Kinnerton Way,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,28.7
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,60.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,60.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,50.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,40.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,30.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,30.4
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,4.21
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,7.53
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,5.52
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,60.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,50.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.22
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.77
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.97
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,40.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,30.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
