Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,30.5
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,7.59
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,9.06
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,10.57
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,34.9
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,39.5
315393,Kinnerton Way,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,44.9
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,60.0,N Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,50.0,N Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,40.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,30.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,30.5
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,4.86
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,11.12
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,8.36
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,47.9
315393,Kinnerton Way,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,37.3
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,60.0,N Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,50.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,40.0,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,30.5
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,3.83
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,11.29
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,5.4
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,48.8
315393,Kinnerton Way,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,60.0,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,60.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,50.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,40.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,30.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,30.6
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,6.02
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,12.4
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,6.71
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,33.1
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,29.8
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
315393,Kinnerton Way,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,30.3
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,60.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,60.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,50.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.12
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.11
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.99
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,40.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,30.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,30.6
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,8.31
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,10.37
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,11.22
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,37.4
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,45.3
315393,Kinnerton Way,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,47.9
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,60.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,60.0,N Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,50.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.69
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.29
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.35
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,40.0,N Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.8
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,30.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,30.6
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,8.17
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,11.35
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,15.65
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,37.1
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
315393,Kinnerton Way,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,60.0,N Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,50.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.26
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.51
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.01
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,40.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.3
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,46.2
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,30.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,30.7
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,10.83
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,18.57
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,16.89
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
315393,Kinnerton Way,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,60.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,50.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.83
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.13
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.69
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,40.0,N Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,51.3
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,49.5
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,30.0,N Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,9.87
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,23.61
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,18.28
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,30.8
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
315393,Kinnerton Way,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,60.0,N Current (RMS),A,4.4
