Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,60.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.12
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.25
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,50.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.32
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.38
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.53
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,40.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,52.3
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.8
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,30.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,10.4
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,22.46
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,19.06
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,29.1
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,95.2
315393,Kinnerton Way,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,60.0,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.41
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.91
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,50.0,N Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.77
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.07
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.13
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,40.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,55.3
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.0
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,30.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,11.27
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,23.5
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,17.41
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,37.3
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,100.1
315393,Kinnerton Way,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,73.8
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,60.0,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.14
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,50.0,N Current (RMS),A,38.3
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.7
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.59
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.91
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.84
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,40.0,N Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,67.6
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,50.4
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,30.0,N Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,30.8
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,8.6
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,28.39
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,18.25
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,42.7
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,39.5
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,120.6
315393,Kinnerton Way,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,60.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.81
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,50.0,N Current (RMS),A,33.8
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,41.6
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.66
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.15
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.98
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,40.0,N Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.9
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,30.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,30.9
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,8.75
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,24.08
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,13.89
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,45.5
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,40.5
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,102.1
315393,Kinnerton Way,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,59.9
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,60.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,60.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.69
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,50.0,N Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.8
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.11
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.48
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.95
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,40.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.35
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,30.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,30.9
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,9.02
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,19.38
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,16.45
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,82.7
315393,Kinnerton Way,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,70.2
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,60.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.29
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.88
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,50.0,N Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.1
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.81
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.34
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,40.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,30.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,30.9
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,10.34
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,13.57
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,12.07
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,36.4
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,45.6
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.7
315393,Kinnerton Way,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,60.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,50.0,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.04
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.83
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,40.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,10.53
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,10.66
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,15.27
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
315393,Kinnerton Way,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,60.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,60.0,N Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.84
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,50.0,N Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.96
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.69
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.41
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,40.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,30.0,N Current (RMS),A,11.2
