Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.33
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,10.75
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,9.88
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,17.16
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,42.1
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,43.5
315393,Kinnerton Way,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,73.1
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,60.0,L2 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,60.0,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,50.0,N Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.06
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.78
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,40.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,30.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,9.54
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,9.11
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,15.28
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,40.5
315393,Kinnerton Way,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,50.0,N Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,40.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,30.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,5.2
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,8.23
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,10.14
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,38.8
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,26.5
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,36.4
315393,Kinnerton Way,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,44.2
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,60.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,60.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.11
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,50.0,N Current (RMS),A,30.7
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.09
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,40.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,30.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,4.71
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,10.75
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,9.7
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,36.1
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
315393,Kinnerton Way,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,41.5
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,60.0,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,50.0,N Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.7
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,40.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,30.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,6.39
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,9.97
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,9.91
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,30.7
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,43.7
315393,Kinnerton Way,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,42.1
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,60.0,L2 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,60.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,60.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.58
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,50.0,N Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.4
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,40.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,30.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,6.58
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,11.54
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,5.76
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,36.4
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,31.8
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,50.3
315393,Kinnerton Way,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,60.0,L2 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,60.0,N Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,60.0,L2 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.2
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,50.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.57
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,40.0,N Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,30.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.13
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,30.9
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,8.41
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,15.63
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,6.97
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,41.9
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,41.5
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,66.5
315393,Kinnerton Way,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,30.5
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,50.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.66
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,40.0,N Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.1
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.98
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,44.3
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
