Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,14.51
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,14.23
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,6.01
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,52.6
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,62.7
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
315393,Kinnerton Way,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,60.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,50.0,N Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,40.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,30.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,7.22
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,9.97
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,8.94
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,52.6
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
315393,Kinnerton Way,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,60.0,L2 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,60.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,50.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,40.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,5.8
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,9.13
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,6.74
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,29.8
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,39.9
315393,Kinnerton Way,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,60.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,50.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,40.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,6.02
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,10.64
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,6.78
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,34.3
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,46.3
315393,Kinnerton Way,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,29.9
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,50.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,40.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.87
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,9.93
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,9.46
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,7.86
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,41.2
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,41.8
315393,Kinnerton Way,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,60.0,L3 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,60.0,N Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,60.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,60.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,50.0,N Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,40.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.87
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,28.1
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,11.17
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,12.74
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,8.9
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,55.1
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,55.7
315393,Kinnerton Way,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.95
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,60.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,60.0,L3 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,60.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,60.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,50.0,N Current (RMS),A,47.6
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.34
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.42
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,40.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,7.66
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,14.34
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,9.58
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,60.1
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,62.1
315393,Kinnerton Way,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,41.8
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,60.0,L3 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,60.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,60.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,60.0,L2 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.39
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,50.0,N Current (RMS),A,29.5
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.26
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.42
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,40.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,8.34
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,13.18
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,8.08
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,49.1
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,37.6
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,57.1
315393,Kinnerton Way,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,60.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,60.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,60.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,50.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
