Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.54
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.95
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,40.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.81
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,37.8
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,12.33
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,13.47
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,8.85
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,49.3
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,57.7
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
315393,Kinnerton Way,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,60.0,N Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,60.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,60.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,60.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,50.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.4
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,40.0,N Current (RMS),A,37.5
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,64.4
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.48
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,46.5
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,14.76
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,24.27
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,8.96
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,64.1
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,67.9
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
315393,Kinnerton Way,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,60.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,60.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,60.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,50.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.84
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,40.0,N Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.13
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,28.8
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,9.33
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,18.44
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,8.79
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,50.3
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,44.3
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,80.3
315393,Kinnerton Way,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,60.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,60.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,50.0,N Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.35
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,40.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.24
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,11.43
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,17.33
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,8.0
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,64.8
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,74.7
315393,Kinnerton Way,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,60.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,60.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,60.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.71
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,50.0,N Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.05
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,40.0,N Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.56
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,28.7
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,29.2
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,10.9
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,18.81
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,9.4
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,53.2
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,48.7
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
315393,Kinnerton Way,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,60.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,60.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,60.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.97
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,50.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.0
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.83
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.93
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.4
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,40.0,N Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.8
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.16
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,29.2
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,18.14
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,17.55
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,9.62
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,61.8
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,75.3
315393,Kinnerton Way,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,41.9
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,60.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,60.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,60.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,60.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.44
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,50.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.01
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,40.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.7
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.65
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,13.36
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,17.87
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,9.32
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,51.7
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
315393,Kinnerton Way,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,40.6
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,60.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,60.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,60.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.8
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,50.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.65
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.25
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,40.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.22
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.14
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,20.5
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
