Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,12.41
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,14.94
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,13.37
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,43.0
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,55.1
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
315393,Kinnerton Way,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,58.5
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,60.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,60.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.05
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,50.0,N Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.23
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.71
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.65
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,40.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.57
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,11.0
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,16.55
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,17.88
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
315393,Kinnerton Way,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,76.7
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,60.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,60.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,60.0,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.68
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,50.0,N Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.35
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.01
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,40.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.44
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.59
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,12.71
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,18.47
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,22.0
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,79.3
315393,Kinnerton Way,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,93.9
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.56
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,60.0,L1 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,60.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,60.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,60.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.91
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,50.0,N Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.13
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.15
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,40.0,N Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.34
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.9
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,37.3
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,18.05
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,20.86
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,18.35
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,45.2
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,78.1
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,88.9
315393,Kinnerton Way,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.42
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,60.0,L1 Active Power,kW,3.2
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,60.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,60.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,60.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.95
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,50.0,N Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.22
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,40.0,N Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,51.0
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.26
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.0
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.94
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,19.83
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,24.88
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,12.68
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,72.5
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,88.1
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,104.8
315393,Kinnerton Way,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,60.0,L2 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,60.0,L1 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,60.0,N Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,60.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,60.0,L1 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.6
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,50.0,N Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.81
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,40.0,N Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,49.4
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,10.07
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,23.37
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,12.6
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,50.8
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,98.3
315393,Kinnerton Way,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,60.0,L1 Active Power,kW,4.9
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,60.0,N Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,60.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,60.0,L1 Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,50.0,N Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.45
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.03
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,40.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.14
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,9.77
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,16.91
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,13.1
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,40.4
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,45.5
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
315393,Kinnerton Way,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,60.0,L2 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,60.0,L1 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,60.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,60.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,60.0,L1 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,50.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.57
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.05
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,40.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.68
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.03
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,10.37
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,17.15
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,11.14
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,45.2
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
315393,Kinnerton Way,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,60.0,L2 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.84
