Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,60.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,60.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,60.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,60.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.96
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,50.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.86
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.77
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,40.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,6.48
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,16.75
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,12.36
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,40.4
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,72.8
315393,Kinnerton Way,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,60.0,L3 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.32
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,60.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,60.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,60.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,60.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.09
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.11
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,50.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.57
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,40.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.21
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,7.37
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,17.64
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,11.86
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,44.0
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
315393,Kinnerton Way,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,51.3
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,60.0,L3 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,60.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,60.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,60.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,60.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.68
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,50.0,N Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.98
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,40.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.6
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,30.0
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,7.58
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,20.6
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,13.01
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,48.5
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,37.1
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
315393,Kinnerton Way,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,56.3
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,60.0,L3 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,60.0,L2 Active Power,kW,4.26
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,60.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,60.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,60.0,L2 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,60.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.67
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.2
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,50.0,N Current (RMS),A,37.5
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.43
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.9
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,40.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,8.47
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,15.72
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,16.13
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,44.4
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,40.6
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,68.7
315393,Kinnerton Way,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,70.2
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,60.0,L2 Active Power,kW,12.69
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,60.0,N Current (RMS),A,52.8
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,60.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,60.0,L2 Current (RMS),A,55.7
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,60.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.04
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,50.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.86
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.67
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,40.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.83
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,9.4
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,27.12
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,11.21
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,73.3
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,44.1
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,115.9
315393,Kinnerton Way,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,48.7
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,60.0,L3 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,60.0,L2 Active Power,kW,11.31
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,60.0,N Current (RMS),A,47.0
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,60.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,60.0,L2 Current (RMS),A,50.4
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,60.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.2
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,50.0,N Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,35.3
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,40.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.57
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,6.16
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,29.15
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,14.22
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,73.5
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,31.5
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,124.4
315393,Kinnerton Way,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,62.0
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,60.0,L3 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,60.0,L2 Active Power,kW,3.99
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,60.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,60.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,60.0,L2 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,60.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.79
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.93
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,50.0,N Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,41.6
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,17.0
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.41
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.37
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,40.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.18
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,8.25
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,24.97
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,17.6
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,51.8
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,106.6
315393,Kinnerton Way,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,75.7
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,60.0,L2 Active Power,kW,5.05
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.83
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,60.0,N Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,60.0,L2 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,60.0,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.49
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,50.0,N Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.98
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.45
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,40.0,N Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.3
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
