Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.86
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,23.6
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,7.37
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,23.18
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,16.83
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,51.2
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
315393,Kinnerton Way,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,72.3
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,60.0,L2 Active Power,kW,7.37
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,60.0,N Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,60.0,L2 Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,60.0,L1 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.23
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,50.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.43
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.09
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,40.0,N Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.25
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,27.1
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,7.8
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,27.7
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,17.01
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,63.3
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,118.2
315393,Kinnerton Way,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,75.7
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,60.0,L2 Active Power,kW,5.25
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,60.0,L1 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,60.0,N Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,60.0,L2 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,60.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.05
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,50.0,N Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.34
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.17
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,40.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.57
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,6.81
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,29.3
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,14.31
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,72.4
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,124.6
315393,Kinnerton Way,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,61.8
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,60.0,L1 Active Power,kW,3.27
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,60.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,60.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,60.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.54
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,50.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.09
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.18
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.06
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,40.0,N Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.1
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,21.4
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,15.71
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,20.27
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,11.25
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,54.8
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
315393,Kinnerton Way,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,60.0,L1 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,60.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,60.0,L1 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,50.0,N Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.42
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.59
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.62
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,40.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.3
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,29.5
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,8.51
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,17.11
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,13.28
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,38.7
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,74.4
315393,Kinnerton Way,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,60.0,L2 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.55
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,60.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,60.0,L2 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,60.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,50.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.07
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.97
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,40.0,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,11.49
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,15.64
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,13.83
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,34.8
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,51.6
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,68.1
315393,Kinnerton Way,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,59.7
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,60.0,L1 Active Power,kW,4.45
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,60.0,N Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,60.0,L2 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,60.0,L1 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,50.0,N Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.82
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.02
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,40.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.11
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.33
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,11.72
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,14.87
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,12.01
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,42.9
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,67.8
315393,Kinnerton Way,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,60.0,L3 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,60.0,L1 Active Power,kW,5.12
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,60.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,60.0,L3 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,60.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,60.0,L1 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,50.0,N Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.13
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.64
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,40.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.24
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
