Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,11.05
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,14.93
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,12.87
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,32.3
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,64.7
315393,Kinnerton Way,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,60.0,L3 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,60.0,L2 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,60.0,L1 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,60.0,N Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,60.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,60.0,L2 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,60.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.06
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,50.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.11
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,40.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.21
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,31.4
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,11.83
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,12.79
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,11.66
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,40.3
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,52.1
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,55.9
315393,Kinnerton Way,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,50.6
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,60.0,L2 Active Power,kW,4.43
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,60.0,L1 Active Power,kW,5.88
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,60.0,N Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,60.0,L2 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,60.0,L1 Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.36
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.15
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,50.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.86
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.21
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,40.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.07
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.04
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,41.5
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,15.21
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,15.86
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,14.28
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,46.2
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,68.1
315393,Kinnerton Way,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,61.4
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,60.0,L1 Active Power,kW,3.95
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,60.0,N Current (RMS),A,16.1
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,60.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,60.0,L1 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.53
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,50.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.11
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,40.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.07
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,29.4
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,9.84
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,9.83
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,16.38
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,44.2
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,43.6
315393,Kinnerton Way,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,69.8
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,60.0,L1 Active Power,kW,4.72
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,60.0,N Current (RMS),A,18.4
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,60.0,L1 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.46
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,50.0,N Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.88
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,40.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.49
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,9.59
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,14.44
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,17.51
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,36.6
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,44.2
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,64.4
315393,Kinnerton Way,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,73.7
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,60.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,60.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,60.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,50.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.14
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,40.0,N Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.64
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,7.26
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,10.57
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,18.37
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,39.5
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
315393,Kinnerton Way,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,60.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.37
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.16
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,50.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.32
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.27
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,40.0,N Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,30.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,29.3
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,4.77
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,10.3
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,12.93
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
315393,Kinnerton Way,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,60.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,60.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,60.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.23
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,50.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.02
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.01
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,40.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,30.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,18.9
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,29.2
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,5.57
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,11.22
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,10.92
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,27.0
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,48.9
315393,Kinnerton Way,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,47.3
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,60.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.16
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,50.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.5
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
