Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.25
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,40.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,30.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.79
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,4.8
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,8.93
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,9.18
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,26.5
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
315393,Kinnerton Way,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,39.8
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,60.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,60.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,60.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,50.0,N Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.08
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.45
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,40.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,30.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,4.8
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,11.25
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,8.89
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,38.7
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
315393,Kinnerton Way,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,39.5
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.34
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,60.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,60.0,L1 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,50.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.03
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.55
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,40.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,30.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,4.63
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,10.14
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,12.62
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
315393,Kinnerton Way,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,54.9
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,60.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,60.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,60.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,50.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.98
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,40.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,4.89
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,9.64
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,11.13
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
315393,Kinnerton Way,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,60.0,L2 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,60.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,60.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,60.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,60.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.38
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,50.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,40.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,30.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.08
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (RMS),A,24.1
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,3.83
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,17.38
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,10.03
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,45.7
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,73.4
315393,Kinnerton Way,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,60.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,60.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.83
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,50.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,40.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,30.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,5.34
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,10.74
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,10.2
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,28.5
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,48.9
315393,Kinnerton Way,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,60.0,L2 Active Power,kW,5.17
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,60.0,N Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,60.0,L3 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,60.0,L2 Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.92
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,50.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,40.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,5.12
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,13.9
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,11.27
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
315393,Kinnerton Way,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,60.0,N Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,50.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,40.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,30.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
