Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,4.96
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,9.65
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,8.64
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,28.2
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,26.8
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,43.1
315393,Kinnerton Way,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,39.5
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,60.0,L3 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,60.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,60.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,60.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,50.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,40.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,30.0,N Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,9.17
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,7.95
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,5.95
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,42.0
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,45.2
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,36.1
315393,Kinnerton Way,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,26.6
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,60.0,L3 Active Power,kW,2.44
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,60.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,60.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,50.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,40.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,30.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.8
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,8.38
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,7.79
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,6.49
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,39.4
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,42.5
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,35.4
315393,Kinnerton Way,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,29.1
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,60.0,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,60.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,60.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,50.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,40.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,30.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,5.79
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,7.96
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,8.49
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,26.3
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,36.8
315393,Kinnerton Way,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,60.0,L3 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,60.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,60.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,50.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,40.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.52
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,30.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,6.33
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,7.65
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,8.02
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,31.3
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,35.1
315393,Kinnerton Way,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,35.2
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,60.0,L3 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,60.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,60.0,L3 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,60.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,50.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,40.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,29.1
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,5.16
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,9.16
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,5.4
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,31.2
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,41.8
315393,Kinnerton Way,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,60.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,60.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.59
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,50.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,40.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,30.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,29.0
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,4.14
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,7.21
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,6.36
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,26.9
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,33.8
315393,Kinnerton Way,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,60.0,N Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,60.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,50.0,N Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,40.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.83
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,3.93
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,6.15
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,5.99
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,30.9
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,29.6
315393,Kinnerton Way,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,27.3
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,60.0,N Current (RMS),A,8.3
