Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,60.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,50.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,40.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,30.0,N Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.21
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,28.9
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,6.94
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,7.59
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,7.95
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,29.0
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
315393,Kinnerton Way,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,36.3
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,60.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,60.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.77
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,50.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,40.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,30.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,3.55
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,10.88
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,10.06
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,29.3
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,49.3
315393,Kinnerton Way,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,60.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,60.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,60.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,50.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,40.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,30.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,28.8
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,6.79
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,9.88
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,12.08
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,29.4
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
315393,Kinnerton Way,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,52.9
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,60.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,60.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,60.0,L1 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,50.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,40.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.63
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,17.1
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,28.7
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,8.72
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,7.94
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,9.67
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,29.9
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.27
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,60.0,L1 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,60.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,60.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,50.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,40.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.55
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,8.24
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,7.95
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,11.07
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,34.5
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,48.4
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,60.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,60.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,50.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.28
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.45
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,40.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,28.6
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,9.16
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,8.94
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,13.54
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,29.8
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,41.7
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,39.9
315393,Kinnerton Way,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,60.0,L2 Active Power,kW,2.8
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,60.0,L1 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,60.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,60.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,60.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.66
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,50.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,40.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,9.82
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,9.73
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,12.24
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,32.0
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,44.3
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,52.7
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,60.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.32
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,50.0,N Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,40.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.58
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,30.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
