Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.18
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,9.65
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,7.34
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,8.63
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,35.1
315393,Kinnerton Way,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.07
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,60.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,60.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,60.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.04
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,50.0,N Current (RMS),A,18.2
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,40.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.64
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,28.5
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,6.04
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,8.51
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,7.03
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,35.0
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,31.7
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,38.3
315393,Kinnerton Way,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,30.9
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,60.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,60.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.27
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,50.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.86
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,40.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,30.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,4.09
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,7.12
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,6.7
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,33.8
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,24.3
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
315393,Kinnerton Way,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,30.4
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.47
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,60.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,60.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,50.0,N Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,40.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,30.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,3.17
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,6.86
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,7.85
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,31.9
315393,Kinnerton Way,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,35.4
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.45
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,60.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,60.0,L2 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,60.0,L1 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.46
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,50.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,40.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.97
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,28.4
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,7.24
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,8.35
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,23.7
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,37.1
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,60.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,50.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,40.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.65
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,6.1
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,9.04
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,9.44
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,30.3
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,32.8
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,42.6
315393,Kinnerton Way,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,41.8
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,60.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,60.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,50.0,N Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.26
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,40.0,N Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,28.3
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,2.91
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,8.97
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,12.18
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,30.1
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,41.2
315393,Kinnerton Way,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,53.4
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,60.0,L2 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,60.0,N Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,60.0,L2 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,50.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,40.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,28.2
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
