Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,10.6
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,11.67
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,21.8
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
315393,Kinnerton Way,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,60.0,L2 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,60.0,N Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,60.0,L2 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,50.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,40.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.32
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,23.0
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,28.1
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,7.58
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,11.42
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,35.5
315393,Kinnerton Way,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,49.7
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,60.0,N Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,60.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.29
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,50.0,N Current (RMS),A,23.8
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,28.6
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.29
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,40.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,28.1
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,9.7
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,9.75
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,23.3
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
315393,Kinnerton Way,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,60.0,L1 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,60.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,60.0,L1 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,50.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.33
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,40.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,5.01
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,5.89
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,10.41
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,26.4
315393,Kinnerton Way,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,45.6
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,60.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,60.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,60.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.81
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.36
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,50.0,N Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.71
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,40.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.42
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,28.0
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,5.23
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,9.21
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,15.53
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
315393,Kinnerton Way,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,67.3
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.68
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,60.0,N Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,60.0,L3 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,60.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.86
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.8
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,50.0,N Current (RMS),A,18.0
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.3
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.87
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,40.0,N Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.8
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,27.9
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,5.16
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,12.37
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,15.77
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,33.9
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,26.7
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,54.2
315393,Kinnerton Way,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,60.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,60.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,50.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.92
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,40.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.62
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,27.9
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,3.54
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,11.67
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,8.31
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,29.4
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
315393,Kinnerton Way,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,36.7
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,60.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,60.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,50.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.97
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.01
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,40.0,N Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,27.9
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,2.75
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,8.62
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,9.24
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,26.5
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,38.4
315393,Kinnerton Way,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,43.2
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,60.0,N Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.24
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,50.0,N Current (RMS),A,26.2
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.33
