Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.72
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.84
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,40.0,N Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,27.8
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,2.75
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,7.52
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,6.92
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
315393,Kinnerton Way,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,30.8
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.91
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,60.0,L1 Active Power,kW,5.72
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,60.0,N Current (RMS),A,28.0
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,60.0,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,60.0,L2 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,60.0,L1 Current (RMS),A,29.4
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,50.0,N Current (RMS),A,18.6
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.26
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.48
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,40.0,N Current (RMS),A,27.8
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.6
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,27.8
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,2.14
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,15.28
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,11.11
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,42.7
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
315393,Kinnerton Way,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,52.4
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.82
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.62
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,60.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,60.0,L2 Current (RMS),A,9.3
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,60.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,50.0,N Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.74
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.24
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,40.0,N Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.13
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,27.7
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,3.2
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,11.74
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,6.38
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,34.1
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
315393,Kinnerton Way,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,30.8
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,60.0,N Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,60.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.78
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,50.0,N Current (RMS),A,23.2
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.18
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.57
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,40.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.22
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,27.6
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,2.73
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,9.32
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,10.81
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,24.6
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,40.8
315393,Kinnerton Way,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,47.6
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,60.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,60.0,L2 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.28
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,50.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.95
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,40.0,N Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.43
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,27.6
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,10.31
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,7.55
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,25.7
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,19.9
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,45.7
315393,Kinnerton Way,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,33.5
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,60.0,L2 Active Power,kW,1.54
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,60.0,L1 Active Power,kW,4.78
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,60.0,N Current (RMS),A,24.8
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,60.0,L2 Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,60.0,L1 Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,50.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.05
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.79
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,40.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,27.5
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,5.55
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,12.72
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,9.75
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,32.5
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,32.3
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
315393,Kinnerton Way,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.43
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.96
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,60.0,L1 Active Power,kW,2.39
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,60.0,N Current (RMS),A,13.7
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,60.0,L2 Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,60.0,L1 Current (RMS),A,11.3
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.34
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,50.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.93
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.79
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,40.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,27.5
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,2.82
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,8.48
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,7.62
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,22.6
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,19.5
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,37.2
315393,Kinnerton Way,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,33.6
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.25
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.15
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,60.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,60.0,L3 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,60.0,L1 Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,50.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.46
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,40.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
