Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,27.5
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,5.09
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,8.5
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,9.54
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,27.6
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,27.7
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
315393,Kinnerton Way,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.58
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.7
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,60.0,N Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,60.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,60.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,60.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.97
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.08
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,50.0,N Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.01
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,40.0,N Current (RMS),A,11.9
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,27.4
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,3.81
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,12.17
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,11.7
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,32.4
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
315393,Kinnerton Way,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.15
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,60.0,L3 Active Power,kW,4.19
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,60.0,N Current (RMS),A,21.1
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,60.0,L3 Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,60.0,L2 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,60.0,L1 Current (RMS),A,12.3
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.37
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,50.0,N Current (RMS),A,29.7
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,32.9
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.9
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.93
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,40.0,N Current (RMS),A,16.4
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,27.4
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,8.67
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,13.07
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,13.82
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,44.4
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,61.4
315393,Kinnerton Way,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.12
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,60.0,L3 Active Power,kW,7.06
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.64
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.55
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,60.0,N Current (RMS),A,28.3
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,60.0,L3 Current (RMS),A,34.4
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,60.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,60.0,L1 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.29
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.79
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.36
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,50.0,N Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.65
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.4
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.74
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,40.0,N Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,27.4
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.01
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.75
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,15.29
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,9.62
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,10.34
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,55.1
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
315393,Kinnerton Way,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,45.0
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,60.0,L2 Active Power,kW,2.05
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.52
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,60.0,N Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,60.0,L2 Current (RMS),A,11.7
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,60.0,L1 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.21
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.12
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,50.0,N Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.29
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.55
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,40.0,N Current (RMS),A,22.8
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.5
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,27.4
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,8.91
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,7.54
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,11.68
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,41.6
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,42.3
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,35.4
315393,Kinnerton Way,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,52.8
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,60.0,L2 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,60.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,60.0,L2 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,60.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.3
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.6
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,50.0,N Current (RMS),A,30.3
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.77
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.64
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.77
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,40.0,N Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,30.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,13.5
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,27.4
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,5.96
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,9.4
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,11.14
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,40.3
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,29.8
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
315393,Kinnerton Way,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,48.1
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,60.0,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,60.0,L2 Current (RMS),A,6.3
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,60.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,50.0,N Current (RMS),A,39.0
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.23
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.36
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,40.0,N Current (RMS),A,13.3
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,27.4
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,3.66
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,11.33
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,13.23
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,37.4
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,21.9
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,50.1
315393,Kinnerton Way,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,60.4
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,60.0,L1 Active Power,kW,1.17
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,60.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,60.0,L2 Current (RMS),A,5.8
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,60.0,L1 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,50.0,N Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.38
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.14
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,40.0,N Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,30.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,27.4
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,3.75
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,11.39
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,14.16
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,33.0
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,21.7
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
315393,Kinnerton Way,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,61.7
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,60.0,L2 Active Power,kW,1.05
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,60.0,L1 Active Power,kW,1.53
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,60.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,60.0,L1 Current (RMS),A,7.2
