Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.76
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,50.0,N Current (RMS),A,11.8
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.3
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.05
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,40.0,N Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,27.4
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,4.01
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,13.41
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,18.91
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,41.1
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,22.3
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
315393,Kinnerton Way,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.33
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,60.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,60.0,L1 Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.5
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.15
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,50.0,N Current (RMS),A,26.0
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,40.0
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.7
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.9
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.87
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,40.0,N Current (RMS),A,12.0
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,30.0,N Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,27.4
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,4.38
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,19.83
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,13.68
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,46.4
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,24.4
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,87.3
315393,Kinnerton Way,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,60.0,L2 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,60.0,L1 Active Power,kW,1.32
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,60.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,60.0,L2 Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,60.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.33
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,50.0,N Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.78
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.14
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.76
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,40.0,N Current (RMS),A,18.7
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,30.0,N Current (RMS),A,17.6
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,27.4
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,4.58
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,16.7
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,10.92
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,35.8
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,25.5
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
315393,Kinnerton Way,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,47.3
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,60.0,L2 Active Power,kW,2.49
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,60.0,L1 Active Power,kW,1.41
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,60.0,N Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,60.0,L2 Current (RMS),A,12.4
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,60.0,L1 Current (RMS),A,6.7
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.34
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.2
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.52
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,50.0,N Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.6
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.39
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,40.0,N Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,30.0,N Current (RMS),A,20.4
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,27.4
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,4.56
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,18.31
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,16.4
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,28.8
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,25.8
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,78.1
315393,Kinnerton Way,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,60.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,60.0,L2 Active Power,kW,1.19
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,60.0,L1 Active Power,kW,1.69
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,60.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,60.0,L2 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,60.0,L1 Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.35
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.85
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,50.0,N Current (RMS),A,36.6
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,21.6
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.91
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.35
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,40.0,N Current (RMS),A,10.7
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.4
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,27.4
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,3.99
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,10.14
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,12.38
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,36.2
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,44.8
315393,Kinnerton Way,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,60.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,60.0,L2 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,60.0,L1 Active Power,kW,3.18
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,60.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,60.0,L2 Current (RMS),A,4.8
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,60.0,L1 Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.32
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.84
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.66
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,50.0,N Current (RMS),A,20.7
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.13
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,40.0,N Current (RMS),A,13.6
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,9.1
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,27.4
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,7.14
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,14.12
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,11.73
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,31.6
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,35.5
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,63.2
315393,Kinnerton Way,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,60.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,60.0,L2 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,60.0,L1 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,60.0,N Current (RMS),A,9.8
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,60.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,60.0,L2 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,60.0,L1 Current (RMS),A,11.2
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.3
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.55
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,50.0,N Current (RMS),A,22.4
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.2
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.37
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,40.0,N Current (RMS),A,9.0
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (RMS),A,8.7
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.01
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,0.6
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,27.4
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,5.63
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,11.95
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,16.24
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,45.0
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
315393,Kinnerton Way,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,60.0,L3 Active Power,kW,0.35
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,60.0,L2 Active Power,kW,1.06
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,60.0,L1 Active Power,kW,1.87
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,60.0,N Current (RMS),A,8.0
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,60.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,60.0,L2 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,60.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.31
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.07
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,50.0,N Current (RMS),A,29.7
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,37.0
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.74
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.3
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.85
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,40.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
